Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.95
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,19.68
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,20.16
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.13
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.39
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.13
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-11.99
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-19.31
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.9
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
915841,Tom Cobleigh Grantham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.46
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.69
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.89
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.17
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.56
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.78
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-10.92
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-19.61
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.41
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.95
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.26
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.87
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.29
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.73
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-10.08
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.72
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.68
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.64
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.79
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.77
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.08
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-7.49
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-24.56
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,02,N Current (RMS),A,65.0
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.37
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.59
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.81
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,23.59
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.95
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-11.7
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.01
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.03
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
915841,Tom Cobleigh Grantham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.46
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.2
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.65
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-14.12
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.91
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.48
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.81
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.91
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.77
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.94
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.26
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-10.3
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-20.74
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.14
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.49
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.67
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
915841,Tom Cobleigh Grantham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.88
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-14.06
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.88
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-22.8
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,02,N Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.37
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-7.16
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.42
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
915841,Tom Cobleigh Grantham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.77
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.1
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.32
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-11.01
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-20.96
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,02,N Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.95
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-7.36
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
