Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.48
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.58
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.87
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.21
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.98
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-29.0
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,02,N Current (RMS),A,74.2
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.62
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.44
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.19
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.26
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
915841,Tom Cobleigh Grantham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.83
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.27
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.72
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-25.21
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,02,N Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-7.01
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.78
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.73
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,04,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.39
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.89
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.67
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-10.87
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-25.64
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,02,N Current (RMS),A,62.9
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-7.67
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.28
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.6
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.37
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-10.31
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-22.53
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.07
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.98
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.37
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.4
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,04,N Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-18.47
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-10.91
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-26.77
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,02,N Current (RMS),A,62.1
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.81
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.62
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.8
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-17.3
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-9.96
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-22.44
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,02,N Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.29
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-6.22
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.08
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
915841,Tom Cobleigh Grantham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.02
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-9.49
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-21.33
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.73
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.39
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.26
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
915841,Tom Cobleigh Grantham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.86
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.23
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-10.55
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.43
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.99
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.74
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.95
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,04,N Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.41
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-8.51
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-20.82
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,02,N Current (RMS),A,53.3
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.8
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
915841,Tom Cobleigh Grantham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
