Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.81
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.12
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-14.14
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.46
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.16
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.48
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.87
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.88
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-9.94
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-16.0
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.83
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.81
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.64
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.77
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-8.41
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-13.79
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.92
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.94
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.91
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.29
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.73
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.56
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-6.87
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.25
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.65
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.83
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.69
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.01
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.25
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-10.41
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-14.99
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.33
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.76
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.71
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
915841,Tom Cobleigh Grantham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.7
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.77
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.34
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-11.32
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.35
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.83
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.28
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-12.22
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-11.66
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.24
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.72
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
915841,Tom Cobleigh Grantham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.12
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-10.81
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-18.68
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.8
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.14
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
915841,Tom Cobleigh Grantham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.59
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.84
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.93
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.15
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.05
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
