Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
915841,Tom Cobleigh Grantham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.2
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-9.43
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.59
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.25
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
915841,Tom Cobleigh Grantham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.76
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-8.04
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-18.12
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.39
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,01,N Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.97
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
915841,Tom Cobleigh Grantham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.03
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-8.34
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-19.33
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.49
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,transformer,,Temperature,C,20.2
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.24
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.33
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-9.87
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-18.37
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.47
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,transformer,,Temperature,C,20.2
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.12
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
915841,Tom Cobleigh Grantham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.05
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.33
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-10.24
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-17.28
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.58
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.29
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,01,N Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,transformer,,Temperature,C,20.2
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.93
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
915841,Tom Cobleigh Grantham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.13
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.92
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.06
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-10.77
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-16.61
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.44
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.06
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
915841,Tom Cobleigh Grantham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.79
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-9.34
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.77
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.19
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.44
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,01,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.81
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.95
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.98
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-8.68
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.34
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.22
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.96
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.35
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-8.37
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-15.98
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.61
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.03
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
915841,Tom Cobleigh Grantham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
