Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.97
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.76
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.18
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-7.96
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.5
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.34
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.67
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.96
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
915841,Tom Cobleigh Grantham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.86
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.56
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-7.64
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-16.65
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.16
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.02
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
915841,Tom Cobleigh Grantham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.74
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.1
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.54
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.48
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-8.28
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-16.74
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.19
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.28
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.81
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
915841,Tom Cobleigh Grantham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.72
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-8.96
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-18.53
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.53
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.45
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
915841,Tom Cobleigh Grantham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.89
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.16
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-8.81
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.15
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.62
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.15
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.83
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
915841,Tom Cobleigh Grantham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.18
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.73
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-11.17
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-16.19
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.65
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.01
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.2
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
915841,Tom Cobleigh Grantham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.1
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.53
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-9.5
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-15.67
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.92
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.19
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
915841,Tom Cobleigh Grantham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.34
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-9.32
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-15.53
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.49
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.42
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.85
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
915841,Tom Cobleigh Grantham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.57
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.21
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.4
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.86
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.65
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.17
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.02
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
