Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.44
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.41
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-8.89
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.87
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.05
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.42
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-9.31
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-18.08
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.8
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.81
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
915841,Tom Cobleigh Grantham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,04,N Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.85
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.43
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-8.8
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.08
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.2
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,04,N Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.89
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.52
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-8.07
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-17.83
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.57
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.32
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
915841,Tom Cobleigh Grantham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,04,N Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.08
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.0
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-8.55
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-17.06
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.36
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.67
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.32
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.08
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-16.2
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.46
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.59
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-8.57
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.44
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.39
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.87
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
915841,Tom Cobleigh Grantham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.23
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.42
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.75
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-8.51
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.65
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.03
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
915841,Tom Cobleigh Grantham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.3
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.39
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.86
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-9.23
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-18.85
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.34
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.88
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
