Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.89
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.07
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.35
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.42
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-9.46
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.74
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.05
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.1
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
915841,Tom Cobleigh Grantham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.64
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.92
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.21
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-10.74
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-11.05
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.13
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.72
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.87
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.54
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.53
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-10.55
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-12.05
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.3
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.12
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-8.45
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-9.6
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.1
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.83
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-12.36
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-10.19
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.17
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.73
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.92
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-9.76
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.28
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.52
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.23
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-16.1
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-10.88
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.17
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.66
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-14.47
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-14.11
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.38
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.97
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
